Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,25.37
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,29.4
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,19.94
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
944283,STONEHILL WAY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,30.73
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,20.8
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,24.44
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,28.86
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,31.33
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,31.98
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
944283,STONEHILL WAY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,27.6
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,29.14
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,28.77
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
944283,STONEHILL WAY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.44
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,20.98
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,28.0
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,23.88
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,72.8
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
944283,STONEHILL WAY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.6
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,18.24
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,29.22
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,26.76
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
944283,STONEHILL WAY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.62
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.91
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,19.44
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,23.39
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,25.24
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
944283,STONEHILL WAY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.16
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,20.54
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,27.52
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,31.13
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,72.6
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
944283,STONEHILL WAY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.06
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,32.24
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,32.79
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,30.5
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,135.7
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
944283,STONEHILL WAY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.35
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,24.18
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,38.33
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,24.64
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
944283,STONEHILL WAY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.7
