Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,25.71
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,24.73
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,24.6
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.5
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.2
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,26.97
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,36.84
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,29.87
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
944283,STONEHILL WAY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,36.13
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,29.39
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,26.69
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
944283,STONEHILL WAY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,25.7
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,27.17
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,32.83
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,72.8
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
944283,STONEHILL WAY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,22.84
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,25.86
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,34.57
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
944283,STONEHILL WAY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,19.65
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,32.03
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.5
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
944283,STONEHILL WAY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,25.88
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,31.39
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,34.39
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
944283,STONEHILL WAY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.8
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.44
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,26.6
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,34.17
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,38.04
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
944283,STONEHILL WAY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,161.8
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,31.21
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,30.57
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,37.08
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
944283,STONEHILL WAY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,25.24
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,38.22
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,31.09
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
944283,STONEHILL WAY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
