Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,25.01
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,39.81
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,36.34
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,89.9
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
944283,STONEHILL WAY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.41
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,28.14
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,25.53
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,40.09
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
944283,STONEHILL WAY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.71
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,26.08
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,32.34
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,44.25
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,100.4
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.9
944283,STONEHILL WAY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,185.6
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,27.72
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,36.38
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
944283,STONEHILL WAY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,22.82
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.43
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,29.05
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,21.06
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,26.66
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,26.52
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
944283,STONEHILL WAY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.87
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,23.26
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,21.2
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,19.62
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,22.16
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,19.83
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
944283,STONEHILL WAY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,24.57
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,16.34
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,20.09
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
944283,STONEHILL WAY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.14
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,16.34
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,27.24
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.24
