Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,15.91
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,16.72
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,18.61
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,18.39
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,19.76
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,19.03
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,18.2
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,22.3
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,18.09
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,17.42
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,17.71
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
944283,STONEHILL WAY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,17.52
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,14.37
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,14.77
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.59
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,17.3
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,16.01
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,19.21
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,15.34
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
944283,STONEHILL WAY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,12.95
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,18.08
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.41
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.68
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,16.01
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,18.03
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,17.12
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
944283,STONEHILL WAY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,16.77
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,17.48
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
