Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,17.73
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,15.15
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,11.86
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,17.08
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,14.73
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
944283,STONEHILL WAY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,11.55
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,17.39
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,17.74
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
944283,STONEHILL WAY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,14.06
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,12.06
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,14.62
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,15.06
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
944283,STONEHILL WAY,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,13.8
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,14.88
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,17.36
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
944283,STONEHILL WAY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,15.03
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,17.33
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,16.31
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,16.51
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,15.5
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,16.59
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,17.39
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,16.17
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,15.82
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,17.81
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,13.57
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,16.39
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
