Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,21.41
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,15.78
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,20.15
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
944283,STONEHILL WAY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,14.25
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,17.98
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,18.54
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.97
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,23.32
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,18.36
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,16.87
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,20.35
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.56
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,24.53
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,19.79
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,13.34
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,22.38
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,20.57
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,13.35
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,21.95
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,19.13
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,14.32
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,23.01
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,19.12
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,15.81
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,25.88
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,19.53
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,15.53
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,26.62
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
