Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,20.44
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,16.48
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,26.72
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,21.14
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,16.14
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,24.53
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,18.74
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,16.37
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,24.72
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,19.35
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,14.29
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,26.05
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,69.3
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,21.14
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,14.96
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,26.47
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
944283,STONEHILL WAY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,17.95
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,26.78
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.29
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,26.98
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,21.4
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,29.93
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,128.9
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,16.8
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,28.69
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,15.47
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,14.34
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,32.13
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,92.1
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
