Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,16.25
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,14.74
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,28.83
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,80.5
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.83
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,16.19
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,15.25
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,33.03
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,94.5
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,15.84
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,15.35
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,30.56
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,15.45
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,17.32
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,29.57
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
944283,STONEHILL WAY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,15.07
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,18.15
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,29.33
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,15.28
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,18.04
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,27.15
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,18.4
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,21.75
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,32.05
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,18.43
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,32.16
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,33.45
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,86.7
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
944283,STONEHILL WAY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.2
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,31.47
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,39.25
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,103.8
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
944283,STONEHILL WAY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,167.9
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.5
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.77
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,32.86
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,34.05
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,92.9
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
944283,STONEHILL WAY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
