Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,21.51
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,35.76
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,40.13
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
944283,STONEHILL WAY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,23.03
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,40.26
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,37.23
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
944283,STONEHILL WAY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.08
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,23.14
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,38.53
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,40.4
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,100.0
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
944283,STONEHILL WAY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,19.58
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,31.21
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,39.52
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,105.0
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
944283,STONEHILL WAY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.3
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.9
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,21.52
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,30.45
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,45.97
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,121.5
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.4
944283,STONEHILL WAY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,193.4
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,19.6
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,29.66
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,40.03
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,107.5
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
944283,STONEHILL WAY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,170.8
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.94
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,22.81
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,30.28
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,39.25
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,99.2
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
944283,STONEHILL WAY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,167.6
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,29.55
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,30.35
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,38.61
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,87.5
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
944283,STONEHILL WAY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.0
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.15
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,31.45
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,30.87
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,38.54
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,134.1
944283,STONEHILL WAY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,165.1
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.81
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,22.92
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,34.04
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,39.7
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,98.3
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
944283,STONEHILL WAY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.9
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
