Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,26.08
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,33.14
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,41.3
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,95.6
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.8
944283,STONEHILL WAY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,19.88
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,29.63
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,40.87
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,109.6
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
944283,STONEHILL WAY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,20.58
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,30.31
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,36.05
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,90.7
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
944283,STONEHILL WAY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,153.7
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,25.35
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,29.18
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,31.01
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
944283,STONEHILL WAY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,133.3
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,27.82
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,32.93
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,25.72
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
944283,STONEHILL WAY,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,24.92
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,32.85
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,32.61
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
944283,STONEHILL WAY,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,21.99
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,27.11
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,30.62
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.4
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,28.44
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,29.76
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,34.29
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
944283,STONEHILL WAY,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.25
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,25.58
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,35.77
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,42.42
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
944283,STONEHILL WAY,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,177.8
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.31
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.06
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,32.38
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,36.8
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,47.82
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,141.2
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
944283,STONEHILL WAY,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,200.2
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.1
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
