Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,35.8
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,33.74
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,55.39
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
944283,STONEHILL WAY,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,229.7
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.32
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,30.24
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,39.23
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,43.84
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,97.6
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
944283,STONEHILL WAY,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.7
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,30.34
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,43.28
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,43.37
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
944283,STONEHILL WAY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,184.1
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.79
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.6
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,34.77
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,45.06
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,48.83
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,90.8
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,189.7
944283,STONEHILL WAY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,207.1
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.71
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,33.74
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,41.95
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,52.61
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,112.9
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,177.0
944283,STONEHILL WAY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,222.8
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.42
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.36
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,40.96
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,44.87
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,47.59
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,172.7
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,189.0
944283,STONEHILL WAY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.4
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,41.75
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,45.31
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,48.33
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,191.2
944283,STONEHILL WAY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,204.4
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.77
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,33.02
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,48.28
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,38.36
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.2
944283,STONEHILL WAY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,34.25
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,39.13
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,36.32
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.4
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
944283,STONEHILL WAY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,154.6
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,32.09
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,41.71
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,38.89
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,79.4
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,177.1
944283,STONEHILL WAY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,164.7
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.2
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
