Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,33.21
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,43.91
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,35.69
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,185.4
944283,STONEHILL WAY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,33.9
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,37.79
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,34.62
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
944283,STONEHILL WAY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,32.74
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,41.14
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,40.31
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.2
944283,STONEHILL WAY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,172.1
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,26.85
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,44.68
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,35.47
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
944283,STONEHILL WAY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,153.8
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,23.08
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,30.94
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,29.13
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
944283,STONEHILL WAY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,19.74
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,31.31
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,25.48
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
944283,STONEHILL WAY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,20.53
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,24.81
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,24.2
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,18.04
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,27.6
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,17.14
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
944283,STONEHILL WAY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,21.76
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,27.9
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,23.1
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
944283,STONEHILL WAY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,21.9
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,27.32
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,24.11
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
944283,STONEHILL WAY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.52
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.8
