Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,17.56
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,20.05
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,18.12
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,19.09
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,20.13
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,20.21
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
944283,STONEHILL WAY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.05
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,20.31
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,13.36
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,16.42
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,21.61
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,18.73
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,19.19
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,19.67
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,20.69
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.8
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
944283,STONEHILL WAY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.07
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.01
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,19.9
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,14.14
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,23.06
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,29.52
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,21.06
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.4
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
944283,STONEHILL WAY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.95
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.96
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,18.08
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,26.11
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,18.01
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
944283,STONEHILL WAY,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.85
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,18.46
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,27.48
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,17.66
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,120.6
944283,STONEHILL WAY,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,21.21
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,25.71
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,25.33
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
944283,STONEHILL WAY,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.3
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
