Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.49
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,19.5
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,26.16
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.63
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,14.54
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,20.93
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,17.55
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,19.27
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,26.6
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,24.59
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
944283,STONEHILL WAY,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,25.05
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,30.17
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,27.71
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
944283,STONEHILL WAY,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,17.81
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,25.68
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,25.16
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
944283,STONEHILL WAY,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.29
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,25.61
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,18.8
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,36.27
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,152.3
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.87
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,18.03
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,18.62
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,34.8
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,98.8
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,148.7
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,18.92
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,28.08
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.73
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
944283,STONEHILL WAY,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.78
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,20.79
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,23.26
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
944283,STONEHILL WAY,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.12
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.94
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,19.49
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,26.0
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,19.44
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,16.98
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,28.27
