Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,23.08
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
944283,STONEHILL WAY,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.31
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,17.69
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,23.57
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,17.2
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
944283,STONEHILL WAY,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.59
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,17.81
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,21.27
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,15.29
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.27
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,19.51
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,18.34
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,12.86
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.75
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,22.19
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,19.98
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,69.1
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
944283,STONEHILL WAY,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.26
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,18.4
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,24.05
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,13.02
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.2
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
944283,STONEHILL WAY,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,16.7
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,22.52
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,17.18
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
944283,STONEHILL WAY,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.97
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.6
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,14.88
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,20.86
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,24.01
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.56
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.4
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.36
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,17.53
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,17.69
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,26.4
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,25.41
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,27.81
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
944283,STONEHILL WAY,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,28.64
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,22.26
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,21.57
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
944283,STONEHILL WAY,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
