Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.4
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,29.94
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,24.05
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,16.09
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.85
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,34.44
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,21.57
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,19.14
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,78.0
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,23.32
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,24.46
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,25.79
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,23.29
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,26.34
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,23.71
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
944283,STONEHILL WAY,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.41
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,22.49
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,30.89
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,29.09
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,72.0
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,132.4
944283,STONEHILL WAY,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.08
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,28.24
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,36.08
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,29.77
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
944283,STONEHILL WAY,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.75
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,19.23
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,26.8
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,33.28
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,79.9
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
944283,STONEHILL WAY,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,22.77
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,35.85
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,26.6
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
944283,STONEHILL WAY,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,21.82
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,24.99
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,27.12
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,32.31
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,24.54
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,20.07
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
944283,STONEHILL WAY,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
