Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,25.4
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,24.05
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,25.04
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
944283,STONEHILL WAY,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,18.73
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,26.12
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,23.94
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
944283,STONEHILL WAY,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,34.53
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,28.99
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,33.24
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
944283,STONEHILL WAY,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,142.9
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.23
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,30.13
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,29.36
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,37.37
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,83.6
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
944283,STONEHILL WAY,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,25.2
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,23.19
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,24.56
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,29.92
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,22.65
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,23.96
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,23.29
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
944283,STONEHILL WAY,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,24.91
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,25.29
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,29.01
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
944283,STONEHILL WAY,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,29.41
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,35.76
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,33.7
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
944283,STONEHILL WAY,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.3
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,26.18
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,31.24
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,38.58
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
944283,STONEHILL WAY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,20.74
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,35.4
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,27.23
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
944283,STONEHILL WAY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.72
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
