Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,25.2
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,29.8
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,20.03
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,26.34
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,82.6
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,23.08
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,20.29
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,23.63
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,19.85
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,23.53
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,24.64
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,17.6
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,20.35
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,27.01
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,76.5
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
944283,STONEHILL WAY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,15.71
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,26.87
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,19.33
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
944283,STONEHILL WAY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,13.45
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,38.81
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,18.86
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,100.1
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
944283,STONEHILL WAY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,14.14
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,28.69
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,39.2
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,112.5
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,168.3
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.84
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,21.22
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
944283,STONEHILL WAY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,28.34
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,15.51
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,69.1
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,16.85
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,26.62
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,16.14
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
944283,STONEHILL WAY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
