Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,11.04
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,20.91
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,14.39
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
944283,STONEHILL WAY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.68
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.32
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,14.13
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
944283,STONEHILL WAY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,19.37
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.73
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,18.25
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,17.11
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,26.3
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,11.35
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,17.29
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,19.63
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,14.63
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,15.83
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,14.9
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,15.79
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.69
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,14.33
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.13
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,14.49
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
