Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.31
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,19.02
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.22
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,16.84
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,11.27
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,15.8
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,16.02
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,13.89
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,15.87
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,18.25
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,16.19
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,14.82
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.6
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,15.17
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,15.22
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,14.54
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
944283,STONEHILL WAY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,13.92
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,14.83
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,16.51
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.92
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,15.12
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
944283,STONEHILL WAY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
