Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.35
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,15.25
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,15.33
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,18.68
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,14.02
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,21.29
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,15.11
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,20.91
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,14.93
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,18.96
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,12.72
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,17.91
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,18.96
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.26
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,24.08
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,16.92
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
944283,STONEHILL WAY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,14.79
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,17.82
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
